Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,163.0,23.0,0.85,11.7,36.5,79.12,17.07
2018,1,11,17,0,86.0,10.0,0.9,11.2,12.0,28.28,0.0
2018,1,11,17,15,43.0,5.0,0.95,10.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.85,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,7.3,12.0,35.15,0.0
2018,1,12,7,45,278.5,19.0,1.05,7.75,41.5,103.73,4.59
2018,1,12,8,0,436.0,28.0,1.1,8.2,71.0,182.73,129.25
2018,1,12,8,15,530.5,33.5,1.2,8.55,111.5,248.0,192.42
2018,1,12,8,30,625.0,39.0,1.3,8.9,152.0,321.72,258.35
2018,1,12,8,45,463.0,43.5,1.45,9.25,138.5,284.08,234.01
2018,1,12,9,0,301.0,48.0,1.6,9.6,125.0,227.77,190.55
2018,1,12,9,15,150.5,69.0,1.8,10.25,107.5,167.22,139.78
2018,1,12,9,30,0.0,90.0,2.0,10.9,90.0,86.52,68.94
2018,1,12,9,45,0.0,97.5,2.2,11.6,97.5,93.67,74.89
2018,1,12,10,0,0.0,105.0,2.4,12.3,105.0,100.9,80.7
2018,1,12,10,15,5.0,125.5,2.45,12.75,127.5,125.64,101.38
2018,1,12,10,30,10.0,146.0,2.5,13.2,150.0,150.96,122.29
2018,1,12,10,45,8.0,147.0,2.55,13.65,150.5,150.04,121.05
2018,1,12,11,0,6.0,148.0,2.6,14.1,151.0,149.17,119.92
2018,1,12,11,15,5.5,154.0,2.65,14.3,156.5,154.91,124.42
2018,1,12,11,30,5.0,160.0,2.7,14.5,162.0,160.71,128.97
2018,1,12,11,45,4.5,161.5,2.75,14.7,163.5,161.71,129.6
2018,1,12,12,0,4.0,163.0,2.8,14.9,165.0,162.79,130.32
2018,1,12,12,15,64.0,171.5,2.8,15.0,204.0,231.94,188.94
2018,1,12,12,30,124.0,180.0,2.8,15.1,243.0,304.05,248.67
2018,1,12,12,45,232.5,177.5,2.85,15.15,293.5,403.01,330.11
2018,1,12,13,0,341.0,175.0,2.9,15.2,344.0,486.03,397.33
2018,1,12,13,15,351.5,178.5,2.95,15.2,348.0,494.24,403.56
2018,1,12,13,30,362.0,182.0,3.0,15.2,352.0,500.87,408.97
2018,1,12,13,45,401.5,166.0,3.0,15.15,347.0,517.01,422.49
2018,1,12,14,0,441.0,150.0,3.0,15.1,342.0,517.32,423.81
2018,1,12,14,15,600.0,112.0,2.9,14.9,355.0,577.96,473.73
2018,1,12,14,30,759.0,74.0,2.8,14.7,368.0,618.72,506.93
2018,1,12,14,45,776.0,65.5,2.75,14.55,343.0,592.96,486.32
2018,1,12,15,0,793.0,57.0,2.7,14.4,318.0,563.46,462.44
2018,1,12,15,15,759.5,54.5,2.7,14.4,280.0,508.91,417.53
2018,1,12,15,30,726.0,52.0,2.7,14.4,242.0,454.97,371.81
2018,1,12,15,45,587.5,54.0,1.95,12.95,191.0,360.0,292.3
2018,1,12,16,0,449.0,56.0,1.2,11.5,140.0,273.2,218.48
2018,1,12,16,15,362.5,45.0,1.2,10.85,101.5,204.56,159.06
2018,1,12,16,30,276.0,34.0,1.2,10.2,63.0,144.4,104.51
2018,1,12,16,45,187.0,22.5,1.15,9.5,38.0,86.32,27.38
2018,1,12,17,0,98.0,11.0,1.1,8.8,13.0,32.06,0.0
2018,1,12,17,15,49.0,5.5,1.1,8.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,15,2.0,2.0,2.55,5.1,2.0,0.0,0.0
2018,1,13,7,30,4.0,4.0,2.6,5.3,4.0,4.66,0.0
2018,1,13,7,45,2.0,14.5,2.65,5.5,14.5,13.98,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.7,25.0,23.24,13.2
2018,1,13,8,15,25.0,41.5,2.75,6.05,46.0,52.13,38.7
2018,1,13,8,30,50.0,58.0,2.8,6.4,67.0,81.69,64.98
2018,1,13,8,45,59.0,72.0,2.85,6.75,85.5,109.39,89.77
2018,1,13,9,0,68.0,86.0,2.9,7.1,104.0,132.11,110.02
2018,1,13,9,15,34.0,94.0,2.9,7.45,103.0,116.44,96.36
2018,1,13,9,30,0.0,102.0,2.9,7.8,102.0,99.49,81.06
2018,1,13,9,45,7.0,104.0,2.9,8.15,106.5,105.03,85.86
2018,1,13,10,0,14.0,106.0,2.9,8.5,111.0,111.33,91.25
2018,1,13,10,15,21.0,132.0,2.9,8.85,140.5,143.89,118.93
2018,1,13,10,30,28.0,158.0,2.9,9.2,170.0,186.75,154.85
2018,1,13,10,45,29.5,170.0,2.9,9.6,183.5,201.85,166.98
2018,1,13,11,0,31.0,182.0,2.9,10.0,197.0,217.1,179.2
2018,1,13,11,15,71.0,185.0,2.95,10.55,220.0,252.41,209.21
2018,1,13,11,30,111.0,188.0,3.0,11.1,243.0,301.38,249.87
2018,1,13,11,45,118.5,195.5,3.05,11.65,255.0,317.48,262.35
2018,1,13,12,0,126.0,203.0,3.1,12.2,267.0,333.36,274.7
2018,1,13,12,15,267.0,188.5,3.1,12.4,324.5,446.82,369.07
2018,1,13,12,30,408.0,174.0,3.1,12.6,382.0,560.54,460.42
2018,1,13,12,45,373.0,180.5,3.15,12.8,368.5,536.85,440.34
2018,1,13,13,0,338.0,187.0,3.2,13.0,355.0,498.6,409.92
2018,1,13,13,15,370.5,178.0,3.15,13.0,357.5,509.39,419.47
2018,1,13,13,30,403.0,169.0,3.1,13.0,360.0,531.29,437.04
2018,1,13,13,45,430.0,158.0,3.1,13.05,353.5,530.35,436.96
2018,1,13,14,0,457.0,147.0,3.1,13.1,347.0,526.56,434.68
2018,1,13,14,15,411.5,144.0,3.0,12.95,315.5,477.4,395.31
2018,1,13,14,30,366.0,141.0,2.9,12.8,284.0,429.45,356.62
2018,1,13,14,45,491.5,110.5,2.85,12.65,284.5,461.82,384.55
2018,1,13,15,0,617.0,80.0,2.8,12.5,285.0,488.32,406.09
2018,1,13,15,15,662.5,67.0,2.8,12.5,263.5,473.09,392.27
2018,1,13,15,30,708.0,54.0,2.8,12.5,242.0,449.55,370.73
2018,1,13,15,45,543.5,57.0,2.2,11.3,187.0,343.78,281.85
2018,1,13,16,0,379.0,60.0,1.6,10.1,132.0,246.71,199.5
2018,1,13,16,15,230.0,49.5,1.5,9.4,90.0,158.77,124.75
2018,1,13,16,30,81.0,39.0,1.4,8.7,48.0,74.38,53.58
2018,1,13,16,45,54.5,24.0,1.35,8.05,29.0,43.82,15.37
2018,1,13,17,0,28.0,9.0,1.3,7.4,10.0,14.8,0.0
2018,1,13,17,15,14.0,4.5,1.3,7.3,5.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,6.2,2.0,2.33,0.0
2018,1,14,7,45,1.0,3.5,2.1,6.35,3.5,3.5,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.5,5.0,4.62,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.7,7.5,6.94,0.3
2018,1,14,8,30,0.0,10.0,2.2,6.9,10.0,9.26,2.42
2018,1,14,8,45,0.0,12.5,2.2,7.1,12.5,11.58,4.52
2018,1,14,9,0,0.0,15.0,2.2,7.3,15.0,13.9,6.6
2018,1,14,9,15,0.0,21.5,2.2,7.55,21.5,19.93,11.92
2018,1,14,9,30,0.0,28.0,2.2,7.8,28.0,25.98,17.21
2018,1,14,9,45,35.0,75.0,2.2,8.1,88.5,96.35,79.24
2018,1,14,10,0,70.0,122.0,2.2,8.4,149.0,173.11,145.35
2018,1,14,10,15,135.5,151.5,2.15,8.8,208.5,265.62,223.7
2018,1,14,10,30,201.0,181.0,2.1,9.2,268.0,352.69,295.39
2018,1,14,10,45,199.0,192.5,2.05,9.65,282.5,369.41,307.54
2018,1,14,11,0,197.0,204.0,2.0,10.1,297.0,385.49,319.34
2018,1,14,11,15,138.5,209.5,1.9,10.5,276.0,348.34,287.08
2018,1,14,11,30,80.0,215.0,1.8,10.9,255.0,296.27,242.98
2018,1,14,11,45,51.0,201.5,1.7,11.3,227.0,256.28,209.48
2018,1,14,12,0,22.0,188.0,1.6,11.7,199.0,204.78,166.35
2018,1,14,12,15,25.0,191.0,1.5,11.95,203.5,210.56,171.11
2018,1,14,12,30,28.0,194.0,1.4,12.2,208.0,228.26,185.29
2018,1,14,12,45,40.0,200.5,1.3,12.45,220.5,246.0,199.72
2018,1,14,13,0,52.0,207.0,1.2,12.7,233.0,263.7,213.99
2018,1,14,13,15,113.5,208.0,1.15,12.75,262.5,326.82,266.01
2018,1,14,13,30,175.0,209.0,1.1,12.8,292.0,375.13,305.23
2018,1,14,13,45,250.0,189.5,1.05,12.85,302.5,418.03,340.13
2018,1,14,14,0,325.0,170.0,1.0,12.9,313.0,444.24,361.76
2018,1,14,14,15,342.5,157.5,1.05,12.75,300.0,432.91,353.78
2018,1,14,14,30,360.0,145.0,1.1,12.6,287.0,419.47,344.19
2018,1,14,14,45,303.5,138.0,1.15,12.4,250.5,362.51,298.79
2018,1,14,15,0,247.0,131.0,1.2,12.2,214.0,308.86,255.34
2018,1,14,15,15,162.0,116.5,1.2,12.2,168.5,224.76,185.66
2018,1,14,15,30,77.0,102.0,1.2,12.2,123.0,156.95,128.3
2018,1,14,15,45,55.0,84.5,1.15,11.15,98.0,116.41,94.1
2018,1,14,16,0,33.0,67.0,1.1,10.1,73.0,85.35,67.36
2018,1,14,16,15,26.5,51.5,1.15,9.65,55.5,64.88,49.18
2018,1,14,16,30,20.0,36.0,1.2,9.2,38.0,44.88,30.97
2018,1,14,16,45,19.0,22.5,1.25,8.7,23.5,28.61,10.2
2018,1,14,17,0,18.0,9.0,1.3,8.2,9.0,12.62,0.0
2018,1,14,17,15,9.0,4.5,1.35,8.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.7,4.0,3.81,0.0
2018,1,15,7,45,0.0,13.5,1.4,6.9,13.5,12.52,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.1,23.0,21.35,11.74
2018,1,15,8,15,0.0,34.0,1.05,7.45,34.0,31.64,21.45
2018,1,15,8,30,0.0,45.0,0.9,7.8,45.0,42.32,31.09
2018,1,15,8,45,0.0,58.0,0.7,8.2,58.0,55.15,42.46
2018,1,15,9,0,0.0,71.0,0.5,8.6,71.0,68.01,53.67
2018,1,15,9,15,32.0,98.0,0.5,9.1,108.5,119.85,98.44
2018,1,15,9,30,64.0,125.0,0.5,9.6,146.0,171.07,141.71
2018,1,15,9,45,68.5,139.5,0.45,10.1,164.0,191.99,158.53
2018,1,15,10,0,73.0,154.0,0.4,10.6,182.0,213.2,175.4
2018,1,15,10,15,71.5,165.0,0.45,11.05,194.5,226.16,185.41
2018,1,15,10,30,70.0,176.0,0.5,11.5,207.0,238.98,195.23
2018,1,15,10,45,82.5,189.0,0.5,12.0,227.0,264.78,215.54
2018,1,15,11,0,95.0,202.0,0.5,12.5,247.0,291.08,235.89
2018,1,15,11,15,145.5,205.0,0.5,12.75,276.5,348.35,281.45
2018,1,15,11,30,196.0,208.0,0.5,13.0,306.0,394.8,317.66
2018,1,15,11,45,236.0,213.0,0.5,13.3,333.0,449.05,358.62
2018,1,15,12,0,276.0,218.0,0.5,13.6,360.0,489.87,388.94
2018,1,15,12,15,257.0,223.0,0.45,13.65,355.5,480.77,380.61
2018,1,15,12,30,238.0,228.0,0.4,13.7,351.0,457.24,362.37
2018,1,15,12,45,196.0,225.0,0.4,13.75,325.5,417.7,331.94
2018,1,15,13,0,154.0,222.0,0.4,13.8,300.0,378.15,301.29
2018,1,15,13,15,138.5,214.5,0.4,13.8,283.0,354.89,283.68
2018,1,15,13,30,123.0,207.0,0.4,13.8,266.0,331.71,265.83
2018,1,15,13,45,92.5,196.0,0.4,13.8,239.5,281.21,226.19
2018,1,15,14,0,62.0,185.0,0.4,13.8,213.0,244.13,196.64
2018,1,15,14,15,50.0,169.5,0.4,13.6,191.0,216.37,174.79
2018,1,15,14,30,38.0,154.0,0.4,13.4,169.0,189.36,153.19
2018,1,15,14,45,67.5,140.0,0.4,13.15,164.0,192.06,156.58
2018,1,15,15,0,97.0,126.0,0.4,12.9,159.0,201.46,164.92
2018,1,15,15,15,114.0,115.5,0.4,12.9,150.0,196.08,160.45
2018,1,15,15,30,131.0,105.0,0.4,12.9,141.0,189.23,154.42
2018,1,15,15,45,109.0,89.0,0.55,12.2,115.5,154.9,125.64
2018,1,15,16,0,87.0,73.0,0.7,11.5,90.0,122.52,97.9
2018,1,15,16,15,64.0,55.0,0.7,11.1,66.0,89.1,68.77
2018,1,15,16,30,41.0,37.0,0.7,10.7,42.0,57.67,41.03
2018,1,15,16,45,26.0,23.0,0.75,10.3,25.5,34.49,15.08
2018,1,15,17,0,11.0,9.0,0.8,9.9,9.0,11.07,0.0
2018,1,15,17,15,5.5,4.5,0.85,9.65,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,9.55,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.7,3.0,3.91,0.0
2018,1,16,7,45,2.5,7.0,0.8,9.85,7.0,7.22,0.0
2018,1,16,8,0,0.0,11.0,0.9,10.0,11.0,10.18,2.6
2018,1,16,8,15,0.0,15.0,1.0,10.2,15.0,13.89,6.17
2018,1,16,8,30,0.0,19.0,1.1,10.4,19.0,17.61,9.55
2018,1,16,8,45,0.0,27.0,1.2,10.6,27.0,25.04,16.1
2018,1,16,9,0,0.0,35.0,1.3,10.8,35.0,32.48,22.61
2018,1,16,9,15,9.5,65.0,1.2,11.2,68.0,66.15,51.79
2018,1,16,9,30,19.0,95.0,1.1,11.6,101.0,108.2,87.67
2018,1,16,9,45,13.5,109.0,1.0,12.0,113.5,114.37,92.42
2018,1,16,10,0,8.0,123.0,0.9,12.4,126.0,125.32,101.14
2018,1,16,10,15,29.5,140.5,0.95,12.65,153.0,166.99,136.07
2018,1,16,10,30,51.0,158.0,1.0,12.9,180.0,203.22,165.96
2018,1,16,10,45,61.0,173.5,1.05,13.15,201.5,229.53,187.12
2018,1,16,11,0,71.0,189.0,1.1,13.4,223.0,256.32,208.49
2018,1,16,11,15,40.0,166.5,1.2,13.6,186.0,205.46,166.33
2018,1,16,11,30,9.0,144.0,1.3,13.8,149.0,146.56,117.25
2018,1,16,11,45,6.5,138.5,1.45,14.05,142.0,138.64,110.69
2018,1,16,12,0,4.0,133.0,1.6,14.3,135.0,130.79,104.04
2018,1,16,12,15,2.0,102.5,1.65,14.35,103.5,98.07,76.9
2018,1,16,12,30,0.0,72.0,1.7,14.4,72.0,67.02,50.97
2018,1,16,12,45,0.0,72.0,1.8,14.45,72.0,67.02,51.01
2018,1,16,13,0,0.0,72.0,1.9,14.5,72.0,67.02,51.03
2018,1,16,13,15,5.5,103.5,1.9,14.4,106.0,102.01,80.57
2018,1,16,13,30,11.0,135.0,1.9,14.3,140.0,138.87,111.38
2018,1,16,13,45,14.5,123.5,1.9,14.2,130.0,129.63,103.97
2018,1,16,14,0,18.0,112.0,1.9,14.1,120.0,126.29,101.51
2018,1,16,14,15,15.0,102.5,1.9,13.9,109.0,108.17,86.5
2018,1,16,14,30,12.0,93.0,1.9,13.7,98.0,96.25,76.6
2018,1,16,14,45,9.0,96.0,1.9,13.55,99.5,97.48,77.69
2018,1,16,15,0,6.0,99.0,1.9,13.4,101.0,99.25,79.22
2018,1,16,15,15,3.0,72.5,1.9,13.4,73.5,70.08,54.48
2018,1,16,15,30,0.0,46.0,1.9,13.4,46.0,42.73,31.11
2018,1,16,15,45,0.0,35.5,1.55,12.65,35.5,32.95,22.75
2018,1,16,16,0,0.0,25.0,1.2,11.9,25.0,23.18,14.3
2018,1,16,16,15,0.0,21.0,1.2,11.55,21.0,19.47,10.93
2018,1,16,16,30,0.0,17.0,1.2,11.2,17.0,15.76,7.41
2018,1,16,16,45,6.5,11.5,1.2,10.8,11.5,12.64,2.54
2018,1,16,17,0,13.0,6.0,1.2,10.4,6.0,8.69,0.0
2018,1,16,17,15,6.5,3.0,1.2,10.25,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.5,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,7.9,4.0,7.58,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.25,7.5,10.13,0.0
2018,1,17,8,0,0.0,11.0,0.7,8.6,11.0,10.18,2.68
2018,1,17,8,15,0.0,15.0,0.75,8.95,15.0,13.89,6.24
2018,1,17,8,30,0.0,19.0,0.8,9.3,19.0,17.61,9.62
2018,1,17,8,45,0.0,25.5,0.85,9.7,25.5,23.65,14.98
2018,1,17,9,0,0.0,32.0,0.9,10.1,32.0,29.69,20.28
2018,1,17,9,15,0.0,31.0,0.95,10.7,31.0,28.76,19.44
2018,1,17,9,30,0.0,30.0,1.0,11.3,30.0,27.84,18.57
2018,1,17,9,45,0.0,52.0,1.05,11.95,52.0,48.33,36.13
2018,1,17,10,0,0.0,74.0,1.1,12.6,74.0,68.87,53.46
2018,1,17,10,15,1.0,104.0,1.2,13.1,104.5,99.75,79.3
2018,1,17,10,30,2.0,134.0,1.3,13.6,135.0,131.58,105.49
2018,1,17,10,45,1.5,130.0,1.4,14.1,130.5,126.48,100.85
2018,1,17,11,0,1.0,126.0,1.5,14.6,126.0,121.58,96.49
2018,1,17,11,15,0.5,114.5,1.65,15.0,114.5,109.13,85.97
2018,1,17,11,30,0.0,103.0,1.8,15.4,103.0,96.98,75.72
2018,1,17,11,45,0.0,102.5,1.95,15.75,102.5,96.42,75.13
2018,1,17,12,0,0.0,102.0,2.1,16.1,102.0,95.88,74.56
2018,1,17,12,15,1.5,119.0,2.05,16.3,120.0,114.26,89.7
2018,1,17,12,30,3.0,136.0,2.0,16.5,138.0,132.99,105.01
2018,1,17,12,45,8.0,156.0,2.0,16.7,160.5,158.21,125.66
2018,1,17,13,0,13.0,176.0,2.0,16.9,183.0,183.97,146.59
2018,1,17,13,15,32.5,179.0,1.9,16.95,195.0,213.88,171.36
2018,1,17,13,30,52.0,182.0,1.8,17.0,207.0,232.95,187.25
2018,1,17,13,45,103.5,188.5,1.7,17.0,236.0,292.15,235.84
2018,1,17,14,0,155.0,195.0,1.6,17.0,265.0,337.03,272.21
2018,1,17,14,15,106.5,179.0,1.4,16.85,225.5,279.16,225.21
2018,1,17,14,30,58.0,163.0,1.2,16.7,186.0,213.68,172.08
2018,1,17,14,45,98.5,151.5,1.0,16.55,187.0,235.78,191.03
2018,1,17,15,0,139.0,140.0,0.8,16.4,188.0,244.61,198.5
2018,1,17,15,15,145.0,126.0,0.8,16.4,171.0,227.02,184.11
2018,1,17,15,30,151.0,112.0,0.8,16.4,154.0,208.73,168.85
2018,1,17,15,45,127.0,95.0,0.7,15.6,126.5,171.21,137.61
2018,1,17,16,0,103.0,78.0,0.6,14.8,99.0,135.76,107.6
2018,1,17,16,15,81.5,61.0,0.65,14.35,75.0,103.5,79.76
2018,1,17,16,30,60.0,44.0,0.7,13.9,51.0,73.25,53.17
2018,1,17,16,45,43.5,28.5,0.75,13.5,32.5,47.35,25.78
2018,1,17,17,0,27.0,13.0,0.8,13.1,14.0,18.62,0.0
2018,1,17,17,15,13.5,6.5,0.7,12.9,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,1.25,8.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,1.5,9.4,6.0,9.69,0.0
2018,1,18,7,45,9.5,12.5,1.75,9.9,12.5,14.24,0.0
2018,1,18,8,0,0.0,19.0,2.0,10.4,19.0,17.62,8.67
2018,1,18,8,15,0.0,27.0,2.1,10.65,27.0,25.06,15.61
2018,1,18,8,30,0.0,35.0,2.2,10.9,35.0,32.5,22.29
2018,1,18,8,45,0.0,43.5,2.3,11.2,43.5,40.41,29.28
2018,1,18,9,0,0.0,52.0,2.4,11.5,52.0,48.34,36.18
2018,1,18,9,15,0.0,63.5,2.35,11.7,63.5,59.23,45.56
2018,1,18,9,30,0.0,75.0,2.3,11.9,75.0,70.5,55.14
2018,1,18,9,45,4.0,93.0,2.3,12.15,94.5,91.14,72.68
2018,1,18,10,0,8.0,111.0,2.3,12.4,114.0,112.28,90.45
2018,1,18,10,15,16.0,135.0,2.35,12.6,142.0,143.17,116.35
2018,1,18,10,30,24.0,159.0,2.4,12.8,170.0,174.91,142.63
2018,1,18,10,45,16.0,122.5,2.5,13.0,130.0,129.65,104.56
2018,1,18,11,0,8.0,86.0,2.6,13.2,90.0,86.5,68.07
2018,1,18,11,15,26.5,109.5,2.7,13.25,123.0,130.76,105.79
2018,1,18,11,30,45.0,133.0,2.8,13.3,156.0,171.78,140.3
2018,1,18,11,45,24.5,148.0,2.9,13.4,160.5,171.76,139.23
2018,1,18,12,0,4.0,163.0,3.0,13.5,165.0,162.18,130.37
2018,1,18,12,15,2.5,144.5,3.1,13.55,146.0,141.34,113.12
2018,1,18,12,30,1.0,126.0,3.2,13.6,127.0,120.95,96.19
2018,1,18,12,45,2.0,127.0,3.35,13.65,128.5,122.86,97.87
2018,1,18,13,0,3.0,128.0,3.5,13.7,130.0,124.79,99.56
2018,1,18,13,15,1.5,116.5,3.55,13.65,117.5,111.88,88.84
2018,1,18,13,30,0.0,105.0,3.6,13.6,105.0,99.13,78.24
2018,1,18,13,45,0.5,113.0,3.65,13.55,113.0,107.84,85.69
2018,1,18,14,0,1.0,121.0,3.7,13.5,121.0,116.8,93.34
2018,1,18,14,15,0.5,98.5,3.65,13.25,98.5,93.53,73.99
2018,1,18,14,30,0.0,76.0,3.6,13.0,76.0,70.74,54.88
2018,1,18,14,45,0.5,75.5,3.6,12.75,75.5,70.8,55.11
2018,1,18,15,0,1.0,75.0,3.6,12.5,75.0,70.92,55.35
2018,1,18,15,15,44.5,78.0,3.6,12.5,90.5,103.76,84.23
2018,1,18,15,30,88.0,81.0,3.6,12.5,106.0,136.77,112.44
2018,1,18,15,45,108.5,78.0,3.3,11.95,104.0,140.72,115.25
2018,1,18,16,0,129.0,75.0,3.0,11.4,102.0,143.25,116.14
2018,1,18,16,15,93.0,56.0,2.95,11.15,73.0,101.16,79.14
2018,1,18,16,30,57.0,37.0,2.9,10.9,44.0,62.34,45.17
2018,1,18,16,45,31.0,21.5,2.85,10.7,25.0,33.86,18.01
2018,1,18,17,0,5.0,6.0,2.8,10.5,6.0,6.88,0.0
2018,1,18,17,15,2.5,3.0,2.75,10.35,3.0,2.86,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,7,15,40.0,5.5,1.25,5.7,6.5,0.0,0.0
2018,1,19,7,30,80.0,11.0,1.3,6.5,13.0,27.22,0.0
2018,1,19,7,45,174.5,23.0,1.35,7.25,38.5,80.69,27.08
2018,1,19,8,0,269.0,35.0,1.4,8.0,64.0,139.76,102.17
2018,1,19,8,15,425.5,42.0,1.55,8.4,112.0,221.04,173.62
2018,1,19,8,30,582.0,49.0,1.7,8.8,160.0,317.81,257.16
2018,1,19,8,45,636.5,53.5,1.9,9.25,201.5,378.21,311.22
2018,1,19,9,0,691.0,58.0,2.1,9.7,243.0,439.57,364.83
2018,1,19,9,15,727.0,61.5,2.1,9.95,282.5,495.53,412.22
2018,1,19,9,30,763.0,65.0,2.1,10.2,322.0,552.5,458.83
2018,1,19,9,45,787.5,68.0,2.15,10.5,357.5,602.1,498.39
2018,1,19,10,0,812.0,71.0,2.2,10.8,393.0,651.05,536.36
2018,1,19,10,15,829.0,72.5,2.15,11.0,422.5,691.87,565.41
2018,1,19,10,30,846.0,74.0,2.1,11.2,452.0,730.87,592.62
2018,1,19,10,45,858.0,75.0,2.1,11.35,475.0,763.36,615.11
2018,1,19,11,0,870.0,76.0,2.1,11.5,498.0,793.27,635.57
2018,1,19,11,15,877.0,77.5,2.1,11.6,514.5,816.97,651.57
2018,1,19,11,30,884.0,79.0,2.1,11.7,531.0,830.67,660.41
2018,1,19,11,45,835.0,90.0,2.1,11.8,522.5,819.78,651.76
2018,1,19,12,0,786.0,101.0,2.1,11.9,514.0,797.43,635.2
2018,1,19,12,15,812.5,95.5,2.2,11.95,523.5,815.7,649.28
2018,1,19,12,30,839.0,90.0,2.3,12.0,533.0,830.62,660.63
2018,1,19,12,45,807.5,98.0,2.35,12.05,520.0,809.49,645.66
2018,1,19,13,0,776.0,106.0,2.4,12.1,507.0,789.76,632.07
2018,1,19,13,15,672.5,123.0,2.45,12.05,463.5,715.43,578.21
2018,1,19,13,30,569.0,140.0,2.5,12.0,420.0,640.09,522.05
2018,1,19,13,45,434.5,143.5,2.55,11.95,352.0,522.11,430.28
2018,1,19,14,0,300.0,147.0,2.6,11.9,284.0,400.43,332.9
2018,1,19,14,15,293.0,153.0,2.6,11.75,280.0,394.52,328.63
2018,1,19,14,30,286.0,159.0,2.6,11.6,276.0,388.2,323.37
2018,1,19,14,45,469.0,121.0,2.6,11.45,294.5,465.81,388.75
2018,1,19,15,0,652.0,83.0,2.6,11.3,313.0,522.45,435.02
2018,1,19,15,15,668.0,72.5,2.6,11.3,285.0,492.28,409.32
2018,1,19,15,30,684.0,62.0,2.6,11.3,257.0,458.85,380.36
2018,1,19,15,45,581.0,60.0,2.1,10.2,208.0,373.51,308.4
2018,1,19,16,0,478.0,58.0,1.6,9.1,159.0,296.1,241.81
2018,1,19,16,15,412.5,49.5,1.6,8.5,122.0,235.33,188.03
2018,1,19,16,30,347.0,41.0,1.6,7.9,85.0,180.5,137.98
2018,1,19,16,45,252.5,29.0,1.6,7.3,54.5,120.12,77.73
2018,1,19,17,0,158.0,17.0,1.6,6.7,24.0,53.33,0.0
2018,1,19,17,15,79.0,8.5,1.65,6.55,12.0,22.54,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,7,15,46.5,6.0,1.75,1.65,7.0,0.0,0.0
2018,1,20,7,30,93.0,12.0,2.0,2.5,14.0,30.89,0.0
2018,1,20,7,45,266.0,22.0,2.25,3.35,47.0,104.62,40.88
2018,1,20,8,0,439.0,32.0,2.5,4.2,80.0,190.81,141.88
2018,1,20,8,15,547.0,36.5,2.6,4.85,123.5,257.19,204.74
2018,1,20,8,30,655.0,41.0,2.7,5.5,167.0,337.12,276.92
2018,1,20,8,45,707.0,44.5,2.75,6.15,210.0,398.83,333.13
2018,1,20,9,0,759.0,48.0,2.8,6.8,253.0,463.83,390.2
2018,1,20,9,15,792.0,50.5,3.0,7.55,293.0,519.72,438.23
2018,1,20,9,30,825.0,53.0,3.2,8.3,333.0,571.91,481.85
2018,1,20,9,45,848.0,54.5,3.4,9.0,368.5,620.6,521.35
2018,1,20,10,0,871.0,56.0,3.6,9.7,404.0,668.44,557.9
2018,1,20,10,15,886.0,57.5,3.65,10.1,434.0,709.37,587.81
2018,1,20,10,30,901.0,59.0,3.7,10.5,464.0,748.27,615.76
2018,1,20,10,45,911.5,60.0,3.7,10.9,487.5,780.76,638.32
2018,1,20,11,0,922.0,61.0,3.7,11.3,511.0,810.49,658.64
2018,1,20,11,15,928.0,62.0,3.7,11.55,527.5,833.59,674.29
2018,1,20,11,30,934.0,63.0,3.7,11.8,544.0,853.39,687.55
2018,1,20,11,45,937.0,63.5,3.75,12.0,552.5,866.62,696.45
2018,1,20,12,0,940.0,64.0,3.8,12.2,561.0,876.26,702.89
2018,1,20,12,15,936.0,65.5,3.75,12.3,561.5,877.6,703.13
2018,1,20,12,30,932.0,67.0,3.7,12.4,562.0,875.25,700.9
2018,1,20,12,45,923.5,69.0,3.65,12.55,554.5,866.1,693.76
2018,1,20,13,0,915.0,71.0,3.6,12.7,547.0,853.45,684.26
2018,1,20,13,15,910.0,70.5,3.5,12.7,533.0,837.18,672.36
2018,1,20,13,30,905.0,70.0,3.4,12.7,519.0,817.58,658.14
2018,1,20,13,45,896.5,68.5,3.3,12.65,497.5,790.81,638.79
2018,1,20,14,0,888.0,67.0,3.2,12.6,476.0,761.13,617.31
2018,1,20,14,15,874.5,65.5,3.05,12.45,448.0,725.09,590.94
2018,1,20,14,30,861.0,64.0,2.9,12.3,420.0,686.84,562.73
2018,1,20,14,45,841.5,61.5,2.7,12.15,386.0,646.34,532.05
2018,1,20,15,0,822.0,59.0,2.5,12.0,352.0,599.23,494.09
2018,1,20,15,15,792.0,56.0,2.5,12.0,312.5,544.38,449.62
2018,1,20,15,30,762.0,53.0,2.5,12.0,273.0,489.76,403.94
2018,1,20,15,45,694.5,51.0,1.8,10.55,228.0,418.24,343.3
2018,1,20,16,0,627.0,49.0,1.1,9.1,183.0,351.06,284.45
2018,1,20,16,15,527.5,43.5,1.15,8.4,138.5,275.52,219.13
2018,1,20,16,30,428.0,38.0,1.2,7.7,94.0,206.36,157.77
2018,1,20,16,45,298.5,27.5,1.25,6.95,59.5,133.25,88.61
2018,1,20,17,0,169.0,17.0,1.3,6.2,25.0,65.36,0.0
2018,1,20,17,15,84.5,8.5,1.3,6.0,12.5,23.69,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.0,1.5,4.8,8.5,0.0,0.0
2018,1,21,7,30,128.0,14.0,1.5,5.0,17.0,40.1,0.0
2018,1,21,7,45,243.5,24.5,1.55,5.2,46.0,101.32,43.07
2018,1,21,8,0,359.0,35.0,1.6,5.4,75.0,168.43,125.18
2018,1,21,8,15,462.0,42.0,1.6,5.75,117.0,234.74,186.37
2018,1,21,8,30,565.0,49.0,1.6,6.1,159.0,311.0,254.36
2018,1,21,8,45,576.0,57.5,1.6,6.45,192.5,354.85,295.1
2018,1,21,9,0,587.0,66.0,1.6,6.8,226.0,398.52,334.09
2018,1,21,9,15,612.0,74.0,1.6,7.4,263.0,449.09,376.74
2018,1,21,9,30,637.0,82.0,1.6,8.0,300.0,500.18,418.21
2018,1,21,9,45,539.5,106.5,1.65,8.6,304.5,490.67,409.48
2018,1,21,10,0,442.0,131.0,1.7,9.2,309.0,468.61,390.44
2018,1,21,10,15,390.5,154.5,1.7,9.45,320.0,474.07,393.44
2018,1,21,10,30,339.0,178.0,1.7,9.7,331.0,463.35,383.42
2018,1,21,10,45,323.0,187.0,1.7,9.95,339.0,470.43,388.1
2018,1,21,11,0,307.0,196.0,1.7,10.2,347.0,475.63,391.08
2018,1,21,11,15,186.5,209.5,1.8,10.4,302.0,386.75,318.11
2018,1,21,11,30,66.0,223.0,1.9,10.6,257.0,293.14,239.85
2018,1,21,11,45,62.5,225.5,1.95,10.75,258.0,293.43,240.17
2018,1,21,12,0,59.0,228.0,2.0,10.9,259.0,293.61,240.01
2018,1,21,12,15,107.5,232.0,2.0,11.0,289.0,339.55,278.38
2018,1,21,12,30,156.0,236.0,2.0,11.1,319.0,398.65,326.27
2018,1,21,12,45,199.0,233.0,2.0,11.2,338.0,430.54,352.23
2018,1,21,13,0,242.0,230.0,2.0,11.3,357.0,461.19,377.16
2018,1,21,13,15,307.0,213.0,1.95,11.3,369.5,504.33,412.11
2018,1,21,13,30,372.0,196.0,1.9,11.3,382.0,531.12,434.21
2018,1,21,13,45,392.0,183.5,1.85,11.3,372.0,524.34,429.43
2018,1,21,14,0,412.0,171.0,1.8,11.3,362.0,527.77,432.41
2018,1,21,14,15,302.5,172.5,1.65,11.25,308.5,425.93,350.82
2018,1,21,14,30,193.0,174.0,1.5,11.2,255.0,331.21,273.73
2018,1,21,14,45,174.0,162.0,1.35,11.15,230.5,298.6,247.42
2018,1,21,15,0,155.0,150.0,1.2,11.1,206.0,267.01,221.3
2018,1,21,15,15,144.5,134.5,1.2,11.1,182.0,237.3,196.75
2018,1,21,15,30,134.0,119.0,1.2,11.1,158.0,208.24,172.28
2018,1,21,15,45,117.0,101.5,0.95,10.4,132.0,174.17,143.29
2018,1,21,16,0,100.0,84.0,0.7,9.7,106.0,141.54,115.03
2018,1,21,16,15,80.0,66.5,0.75,9.45,81.5,109.24,86.66
2018,1,21,16,30,60.0,49.0,0.8,9.2,57.0,78.82,59.6
2018,1,21,16,45,45.0,33.0,0.85,9.0,37.5,53.81,35.19
2018,1,21,17,0,30.0,17.0,0.9,8.8,18.0,26.32,0.0
2018,1,21,17,15,15.0,8.5,0.9,8.6,9.0,10.89,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
