Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,192.92,124.65
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,140.66,82.12
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,87.47,44.52
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,43.88,23.0
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,27.47,17.61
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,22.71,11.43
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,15.73,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.77,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,13.6,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,13.8,8.0,7.63,0.0
2018,7,12,5,15,164.5,20.0,2.6,14.4,33.0,15.92,0.0
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,26.07,15.39
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,31.99,22.09
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,54.87,30.61
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,96.31,56.14
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,140.32,90.4
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,188.82,130.42
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,242.99,176.55
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,299.28,224.3
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,363.68,278.11
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,419.08,324.18
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,475.71,369.62
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,527.37,409.66
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,577.8,447.3
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,627.93,483.57
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,677.29,518.13
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,715.1,543.35
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,748.66,564.46
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,779.69,583.48
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,804.71,598.23
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,794.32,586.47
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,774.36,568.19
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,770.1,562.76
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,755.61,550.4
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,807.28,586.59
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,852.5,617.76
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,898.56,649.83
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,943.43,680.12
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,964.17,692.55
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,988.67,707.59
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,979.01,700.67
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,975.11,697.81
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,950.45,682.71
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,931.85,671.64
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,909.93,658.35
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,884.75,642.86
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,858.15,627.56
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,823.66,606.77
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,785.1,582.97
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,744.54,557.45
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,702.35,529.19
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,655.76,496.24
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,606.07,462.92
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,555.88,427.92
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,501.91,387.41
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,448.71,346.07
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,392.85,301.26
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,339.26,256.69
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,283.55,209.34
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,230.92,163.83
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,174.96,117.96
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,127.59,81.24
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,84.01,50.3
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,48.93,30.6
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,32.71,22.12
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,23.53,11.91
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,16.2,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.86,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,7.87,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,12.97,4.68
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,21.8,13.16
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,30.63,20.06
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,43.21,30.84
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,55.74,41.44
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,87.65,66.4
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,125.27,96.31
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,184.97,144.03
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,251.37,196.76
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,261.6,205.23
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,267.26,209.38
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,254.48,198.54
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,239.79,185.83
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,337.05,261.19
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,438.39,337.45
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,455.78,348.13
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,471.06,357.33
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,477.27,360.12
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,482.19,361.95
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,563.45,420.67
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,655.49,485.11
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,780.44,576.45
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,907.24,663.81
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,944.78,686.47
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,977.47,706.41
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,983.3,709.15
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,985.75,709.97
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,967.34,697.36
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,942.91,681.02
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,943.07,680.77
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,940.15,678.44
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,931.06,672.98
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,923.86,668.88
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,887.58,645.36
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,854.76,624.22
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,826.15,606.29
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,795.33,586.57
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,778.72,577.02
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,753.59,561.32
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,709.02,531.51
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,663.07,499.78
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,613.96,465.3
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,562.44,428.0
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,508.6,387.57
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,455.06,346.01
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,398.55,300.82
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,343.56,255.4
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,286.07,207.37
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,233.0,162.04
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,178.94,116.59
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,129.81,77.02
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,83.8,44.91
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,45.41,25.53
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,29.34,19.02
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,22.79,11.04
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,15.25,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.81,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,5.72,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,14.87,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,24.32,13.56
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,29.87,20.13
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,51.37,28.01
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,92.24,51.01
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,140.46,86.81
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,190.96,129.36
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,246.15,177.56
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,301.68,226.42
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,358.3,275.34
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,413.47,321.87
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,470.02,367.91
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,524.66,411.31
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,578.81,452.98
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,629.88,490.92
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,680.25,527.24
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,726.59,558.38
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,771.42,588.05
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,812.46,614.54
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,851.35,639.25
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,885.69,661.17
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,917.32,681.15
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,944.15,697.83
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,967.93,712.45
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,987.09,724.89
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,1002.92,735.21
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,1012.86,741.72
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,1019.32,746.05
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,1006.76,738.75
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,999.57,735.2
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,956.86,707.68
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,905.46,671.57
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,934.86,695.83
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,943.96,703.4
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,927.14,693.37
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,906.16,680.62
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,868.62,656.52
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,829.43,631.06
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,799.39,611.57
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,765.21,588.9
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,719.47,556.95
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,672.25,523.31
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,621.89,487.31
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,570.82,449.5
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,516.82,407.09
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,462.47,363.1
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,405.52,315.71
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,349.93,268.05
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,292.97,218.15
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,238.84,170.03
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,182.31,120.92
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,132.36,79.46
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,84.53,45.24
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,44.25,24.65
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,28.51,18.63
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,22.88,11.1
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,15.73,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,4.77,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,5.72,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,16.68,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,23.49,12.77
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,28.19,18.76
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,49.7,26.01
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,92.58,49.64
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,144.89,88.72
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,196.87,132.79
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,253.64,182.76
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,310.39,233.33
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,369.94,285.3
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,427.97,334.82
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,487.63,384.0
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,543.55,428.75
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,599.58,472.06
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,652.66,511.79
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,704.92,549.16
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,753.0,581.29
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,799.16,611.57
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,840.73,637.91
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,879.73,662.1
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,915.65,685.03
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,948.79,705.96
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,977.09,723.7
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,1002.21,739.32
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,1022.58,752.41
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,1039.48,763.29
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,1050.84,770.61
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,1058.56,775.65
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,1060.11,777.53
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,1057.97,777.11
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,1051.15,774.04
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,1040.66,768.6
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,1024.58,759.37
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,1004.95,747.8
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,980.53,732.96
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,952.86,715.84
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,919.23,694.51
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,882.72,671.03
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,842.93,645.23
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,800.78,617.43
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,753.15,584.28
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,703.81,549.54
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,651.93,511.37
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,599.08,471.28
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,542.37,426.87
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,485.63,380.98
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,426.11,331.31
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,368.21,281.47
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,308.01,228.75
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,250.54,177.59
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,193.08,127.35
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,140.36,83.42
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,87.09,45.13
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,43.61,23.39
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,27.25,17.58
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,22.01,10.24
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,15.73,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,5.72,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,16.2,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,22.65,11.91
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,26.96,17.71
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,48.34,24.59
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,95.61,51.13
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,147.86,89.96
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,201.21,135.3
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,259.11,186.38
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,316.58,237.56
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,376.7,289.86
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,436.38,340.35
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,496.12,389.12
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,552.7,433.85
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,609.23,476.93
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,662.36,515.93
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,714.49,552.25
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,763.45,584.29
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,810.56,614.48
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,852.53,640.53
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,892.01,664.53
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,928.29,686.74
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,961.69,706.86
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,989.66,722.99
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,1014.35,736.91
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,1034.18,748.7
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,1050.42,758.23
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,1061.0,764.03
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,1067.85,767.58
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,1068.99,768.82
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,1066.37,767.77
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,1058.55,763.47
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,1047.08,756.88
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,1029.95,747.59
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,1009.29,735.98
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,984.78,721.61
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,956.99,704.97
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,924.25,685.11
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,888.62,663.1
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,847.64,637.13
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,804.3,609.17
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,757.11,577.07
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,708.25,543.42
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,655.37,505.87
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,601.55,466.35
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,545.18,423.16
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,488.78,378.44
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,428.35,329.12
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,369.45,279.39
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,309.52,227.59
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,252.3,177.24
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,194.04,126.95
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,140.57,82.87
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,87.16,44.81
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,43.54,23.23
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,27.32,17.5
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,22.1,9.94
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,15.73,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,4.77,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,15.73,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,22.77,11.69
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,27.51,18.12
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,48.66,25.12
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,95.02,50.62
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,146.36,88.43
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,200.2,133.99
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,258.6,185.3
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,316.43,236.57
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,376.87,288.92
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,436.25,338.87
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,495.77,387.15
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,552.41,431.62
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,609.0,474.44
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,662.69,513.59
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,715.4,550.09
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,763.98,581.51
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,810.54,610.99
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,852.53,636.98
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,891.83,660.81
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,928.29,682.73
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,961.93,702.58
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,990.21,718.46
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,1015.23,732.14
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,1034.91,743.28
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,1051.06,752.21
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,1062.11,757.97
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,1069.46,761.5
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,1070.61,761.99
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,1068.02,760.27
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,1059.25,755.06
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,1046.87,747.65
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,1030.82,737.83
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,1011.24,725.81
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,986.34,710.53
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,958.19,693.13
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,924.65,672.67
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,888.28,650.22
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,847.62,624.77
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,804.64,597.44
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,757.73,566.42
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,709.16,533.69
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,656.08,496.84
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,602.09,458.03
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,545.51,415.75
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,488.82,371.86
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,429.0,324.06
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,370.56,275.74
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,310.32,225.21
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,252.98,176.05
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,193.1,125.52
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,140.05,82.56
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,88.65,46.64
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,45.53,25.2
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,29.25,18.99
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,23.17,10.27
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,15.73,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,4.77,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,16.2,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,23.84,12.14
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,29.41,19.69
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,49.44,26.97
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,92.12,50.12
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,142.62,87.12
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,194.91,130.94
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,253.71,181.92
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,310.17,231.56
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,369.47,282.55
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,427.32,331.07
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,486.52,378.94
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,542.76,422.89
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,598.39,464.86
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,651.6,503.55
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,703.99,540.3
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,751.89,571.54
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,797.95,601.01
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,839.5,626.96
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,878.54,650.93
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,906.57,667.8
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,930.36,681.85
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,955.83,696.73
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,970.71,704.61
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,998.73,722.03
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,1033.11,743.44
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,1018.45,733.01
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,997.16,718.72
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,981.55,709.08
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,962.55,695.94
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,956.76,693.35
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,948.1,688.9
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,965.59,703.0
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,971.99,708.81
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,948.3,694.79
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,921.59,678.84
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,862.22,640.57
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,801.12,598.96
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,772.41,581.65
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,739.44,560.7
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,713.66,543.81
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,682.96,522.68
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,638.68,492.4
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,591.7,458.82
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,535.25,415.72
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,478.97,371.24
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,420.35,323.36
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,363.18,275.12
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,302.67,223.39
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,246.63,174.5
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,189.4,125.52
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,137.42,82.97
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,87.71,47.82
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,46.45,26.82
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,30.74,20.35
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,22.96,9.77
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,14.77,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,15.73,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,23.95,11.83
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,31.38,21.37
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,51.38,29.77
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,92.78,52.92
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,141.91,89.21
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,193.23,132.37
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,249.29,181.27
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,305.34,230.57
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,364.33,281.32
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,420.64,328.7
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,479.04,376.04
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,534.43,419.35
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,590.21,461.36
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,643.04,499.66
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,695.16,536.1
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,745.03,569.23
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,790.62,597.4
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,835.29,624.31
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,878.51,649.61
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,914.59,670.51
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,947.92,689.36
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,975.43,704.22
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,999.81,716.98
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,1015.33,724.83
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,1027.05,730.37
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,1042.57,738.61
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,1054.7,744.72
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,1055.79,745.25
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,1053.28,743.67
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,1044.2,738.18
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,1031.66,730.58
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,1015.6,722.1
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,996.1,711.37
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,970.23,696.84
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,941.42,680.38
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,904.44,659.31
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,865.43,636.48
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,830.42,615.94
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,788.19,589.96
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,740.64,557.9
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,691.77,523.28
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,638.68,487.96
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,585.39,450.94
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,528.67,408.29
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,471.73,364.05
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,413.32,317.2
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,356.53,270.11
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,298.62,220.77
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,243.63,173.13
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,187.86,125.59
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,136.77,83.81
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,88.43,49.42
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,47.73,28.2
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,31.33,20.72
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,23.38,9.46
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,14.3,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,15.73,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,24.63,11.81
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,36.89,26.0
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,58.25,38.59
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,95.08,61.68
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,138.85,94.27
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,184.97,132.05
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,235.92,174.99
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,286.38,217.8
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,340.65,263.08
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,392.89,305.89
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,449.83,351.04
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,502.27,391.38
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,556.07,431.47
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,606.89,468.3
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,658.05,504.32
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,707.39,538.3
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,757.04,571.58
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,799.89,598.22
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,844.09,625.38
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,878.23,646.05
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,909.88,664.96
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,929.44,675.78
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,952.68,689.1
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,970.52,699.41
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,985.24,707.77
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,994.79,713.3
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,1001.07,716.84
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,1003.62,718.65
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,1002.83,718.41
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,997.16,715.01
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,988.03,709.47
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,971.18,699.93
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,951.15,688.42
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,926.61,673.75
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,899.15,657.05
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,866.66,637.21
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,831.65,615.48
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,792.2,590.68
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,750.76,564.13
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,706.42,534.09
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,658.25,499.63
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,609.06,465.75
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,558.71,429.71
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,504.15,388.28
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,450.26,346.03
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,392.62,299.62
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,337.79,254.04
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,281.49,206.52
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,228.64,161.18
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,174.94,116.05
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,126.8,77.34
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,80.62,45.52
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,44.05,26.4
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,28.6,18.26
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,19.69,6.49
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,12.87,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,12.87,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,21.52,9.0
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,30.87,20.64
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,50.38,30.98
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,86.67,51.45
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,132.75,84.75
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,179.87,123.4
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,232.47,168.18
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,284.68,213.32
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,340.3,260.56
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,394.13,305.4
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,449.89,350.4
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,502.76,391.87
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,556.56,432.71
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,607.29,470.05
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,657.68,506.04
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,702.13,536.99
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,744.88,564.95
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,764.26,576.27
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,775.36,581.36
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,744.31,553.92
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,696.88,514.96
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,796.48,588.64
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,896.4,659.08
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,927.86,678.65
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,963.27,701.21
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,976.96,709.62
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,987.54,716.38
