Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,982.44,713.38
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,983.28,714.48
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,979.8,712.64
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,972.89,708.63
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,957.76,699.78
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,939.47,688.89
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,915.71,674.49
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,889.03,658.05
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,857.87,638.31
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,824.22,616.73
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,785.53,591.69
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,748.17,567.32
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,702.29,535.81
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,655.19,501.97
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,605.48,466.59
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,555.17,429.6
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,501.85,388.74
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,448.86,346.82
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,391.83,300.48
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,337.33,254.78
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,281.26,207.0
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,228.45,161.31
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,175.19,116.18
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,127.24,77.37
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,80.2,45.87
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,45.54,28.29
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,29.4,18.9
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,18.87,5.39
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,12.39,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,13.82,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,21.32,8.26
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,28.87,18.89
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,45.83,26.09
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,84.63,47.01
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,131.43,80.88
2018,7,22,6,45,582.5,67.5,3.3,18.75,251.5,181.06,122.01
2018,7,22,7,0,629.0,74.0,3.3,19.3,300.0,235.92,169.3
2018,7,22,7,15,662.5,78.5,3.35,19.95,349.0,289.67,216.35
2018,7,22,7,30,696.0,83.0,3.4,20.6,398.0,347.88,266.25
2018,7,22,7,45,721.0,87.0,3.45,21.25,446.5,403.25,312.83
2018,7,22,8,0,746.0,91.0,3.5,21.9,495.0,460.25,359.24
2018,7,22,8,15,765.5,94.0,3.55,22.5,541.5,514.59,402.26
2018,7,22,8,30,785.0,97.0,3.6,23.1,588.0,569.39,444.23
2018,7,22,8,45,800.0,99.5,3.65,23.75,631.0,620.94,482.44
2018,7,22,9,0,815.0,102.0,3.7,24.4,674.0,669.89,517.7
2018,7,22,9,15,826.0,104.0,3.75,24.95,712.5,716.07,548.89
2018,7,22,9,30,837.0,106.0,3.8,25.5,751.0,760.8,578.14
2018,7,22,9,45,845.0,108.0,3.9,26.0,784.0,801.41,604.44
2018,7,22,10,0,853.0,110.0,4.0,26.5,817.0,839.89,629.0
2018,7,22,10,15,859.0,112.0,4.05,26.85,845.0,874.29,650.72
2018,7,22,10,30,865.0,114.0,4.1,27.2,873.0,906.06,670.52
2018,7,22,10,45,868.5,116.0,4.2,27.55,894.0,932.7,687.05
2018,7,22,11,0,872.0,118.0,4.3,27.9,915.0,956.29,701.56
2018,7,22,11,15,875.0,118.5,4.35,28.1,929.0,974.75,712.84
2018,7,22,11,30,878.0,119.0,4.4,28.3,943.0,989.94,722.06
2018,7,22,11,45,879.0,119.5,4.5,28.5,950.0,999.83,728.14
2018,7,22,12,0,880.0,120.0,4.6,28.7,957.0,1006.3,732.12
2018,7,22,12,15,882.5,118.5,4.7,28.8,957.5,1008.85,734.13
2018,7,22,12,30,885.0,117.0,4.8,28.9,958.0,1007.95,734.11
2018,7,22,12,45,887.5,114.0,4.9,29.05,951.5,1002.07,730.77
2018,7,22,13,0,890.0,111.0,5.0,29.2,945.0,992.68,725.22
2018,7,22,13,15,887.0,110.5,5.1,29.15,930.5,976.99,716.14
2018,7,22,13,30,884.0,110.0,5.2,29.1,916.0,958.0,704.89
2018,7,22,13,45,879.0,108.5,5.3,29.05,894.0,932.94,689.53
2018,7,22,14,0,874.0,107.0,5.4,29.0,872.0,904.87,672.06
2018,7,22,14,15,867.5,106.0,5.45,28.65,844.0,873.13,652.48
2018,7,22,14,30,861.0,105.0,5.5,28.3,816.0,838.78,630.9
2018,7,22,14,45,852.0,103.5,5.6,28.0,782.0,799.47,605.71
2018,7,22,15,0,843.0,102.0,5.7,27.7,748.0,758.09,578.7
2018,7,22,15,15,831.5,99.5,5.7,27.7,708.5,712.04,546.91
2018,7,22,15,30,820.0,97.0,5.7,27.7,669.0,664.6,513.3
2018,7,22,15,45,805.0,94.5,5.75,26.6,626.0,613.76,477.31
2018,7,22,16,0,790.0,92.0,5.8,25.5,583.0,563.23,440.23
2018,7,22,16,15,770.5,89.5,5.8,24.95,536.5,508.63,397.72
2018,7,22,16,30,751.0,87.0,5.8,24.4,490.0,454.49,354.24
2018,7,22,16,45,726.0,83.0,5.75,23.85,441.5,397.24,306.97
2018,7,22,17,0,701.0,79.0,5.7,23.3,393.0,341.63,259.69
2018,7,22,17,15,667.0,75.0,5.6,22.7,344.0,283.6,209.62
2018,7,22,17,30,633.0,71.0,5.5,22.1,295.0,230.09,162.68
2018,7,22,17,45,586.0,65.0,5.45,21.55,246.5,175.61,115.95
2018,7,22,18,0,539.0,59.0,5.4,21.0,198.0,126.41,75.76
2018,7,22,18,15,471.5,52.0,5.25,20.45,154.0,80.21,43.32
2018,7,22,18,30,404.0,45.0,5.1,19.9,110.0,42.15,24.31
2018,7,22,18,45,306.0,34.5,5.0,19.35,74.0,27.31,17.13
2018,7,22,19,0,208.0,24.0,4.9,18.8,38.0,19.68,5.09
2018,7,22,19,15,110.5,13.0,4.85,18.5,20.0,12.39,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.2,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.95,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,139.0,13.5,3.45,14.5,22.5,12.87,0.0
2018,7,23,5,30,259.0,25.0,3.5,15.0,43.0,20.5,7.08
2018,7,23,5,45,360.0,33.5,3.6,15.55,80.5,26.23,16.66
2018,7,23,6,0,461.0,42.0,3.7,16.1,118.0,43.17,23.29
2018,7,23,6,15,527.0,48.5,3.75,16.75,164.0,84.48,44.9
2018,7,23,6,30,593.0,55.0,3.8,17.4,210.0,133.68,80.53
2018,7,23,6,45,638.0,59.5,3.8,18.05,259.0,186.26,124.45
2018,7,23,7,0,683.0,64.0,3.8,18.7,308.0,241.84,172.92
2018,7,23,7,15,715.5,67.5,3.8,19.45,358.0,297.18,221.82
2018,7,23,7,30,748.0,71.0,3.8,20.2,408.0,355.5,272.29
2018,7,23,7,45,772.0,74.0,3.8,21.0,457.5,412.31,320.28
2018,7,23,8,0,796.0,77.0,3.8,21.8,507.0,470.55,367.76
2018,7,23,8,15,814.0,79.5,3.85,22.6,554.0,525.89,411.48
2018,7,23,8,30,832.0,82.0,3.9,23.4,601.0,581.25,453.71
2018,7,23,8,45,846.0,84.0,3.9,24.25,645.0,633.43,491.97
2018,7,23,9,0,860.0,86.0,3.9,25.1,689.0,684.84,528.14
2018,7,23,9,15,872.0,87.0,3.95,25.8,728.5,732.71,559.56
2018,7,23,9,30,884.0,88.0,4.0,26.5,768.0,779.09,589.41
2018,7,23,9,45,894.0,88.5,4.05,27.2,802.5,821.61,616.1
2018,7,23,10,0,904.0,89.0,4.1,27.9,837.0,861.99,640.97
2018,7,23,10,15,910.5,90.0,4.15,28.4,865.5,897.46,662.74
2018,7,23,10,30,917.0,91.0,4.2,28.9,894.0,930.16,682.49
2018,7,23,10,45,921.5,92.0,4.25,29.45,916.0,958.06,698.8
2018,7,23,11,0,926.0,93.0,4.3,30.0,938.0,982.77,712.96
2018,7,23,11,15,928.5,93.5,4.35,30.3,952.5,1001.71,724.07
2018,7,23,11,30,931.0,94.0,4.4,30.6,967.0,1017.18,733.0
2018,7,23,11,45,932.0,95.5,4.45,30.95,975.0,1028.64,739.27
2018,7,23,12,0,933.0,97.0,4.5,31.3,983.0,1036.48,743.32
2018,7,23,12,15,930.5,99.0,4.65,31.25,982.5,1037.68,744.98
2018,7,23,12,30,928.0,101.0,4.8,31.2,982.0,1035.23,744.72
2018,7,23,12,45,923.0,103.0,4.95,31.2,973.5,1026.69,740.62
2018,7,23,13,0,918.0,105.0,5.1,31.2,965.0,1014.63,734.29
2018,7,23,13,15,916.0,104.5,5.2,30.9,951.0,999.5,726.49
2018,7,23,13,30,914.0,104.0,5.3,30.6,937.0,980.93,716.41
2018,7,23,13,45,910.5,103.0,5.45,30.3,915.5,957.1,703.1
2018,7,23,14,0,907.0,102.0,5.6,30.0,894.0,930.08,687.51
2018,7,23,14,15,902.0,99.5,5.65,29.65,865.5,897.15,667.29
2018,7,23,14,30,897.0,97.0,5.7,29.3,837.0,861.4,644.95
2018,7,23,14,45,890.0,95.0,5.75,28.95,803.0,821.89,619.74
2018,7,23,15,0,883.0,93.0,5.8,28.6,769.0,780.06,592.58
2018,7,23,15,15,872.5,91.0,5.8,28.6,729.5,733.57,560.72
2018,7,23,15,30,862.0,89.0,5.8,28.6,690.0,685.48,527.35
2018,7,23,15,45,848.0,87.0,5.7,27.75,646.0,633.8,490.1
2018,7,23,16,0,834.0,85.0,5.6,26.9,602.0,581.36,451.14
2018,7,23,16,15,816.0,82.5,5.5,26.25,554.5,526.06,408.41
2018,7,23,16,30,798.0,80.0,5.4,25.6,507.0,470.23,363.93
2018,7,23,16,45,773.5,77.0,5.3,24.9,457.5,411.61,315.95
2018,7,23,17,0,749.0,74.0,5.2,24.2,408.0,354.49,267.71
2018,7,23,17,15,716.0,69.5,5.1,23.55,357.0,295.02,216.55
2018,7,23,17,30,683.0,65.0,5.0,22.9,306.0,238.63,167.23
2018,7,23,17,45,636.5,60.5,4.9,22.2,256.5,181.11,118.0
2018,7,23,18,0,590.0,56.0,4.8,21.5,207.0,130.37,76.59
2018,7,23,18,15,523.0,49.0,4.7,20.85,161.0,81.16,42.18
2018,7,23,18,30,456.0,42.0,4.6,20.2,115.0,40.01,22.14
2018,7,23,18,45,341.5,33.0,4.5,19.6,77.0,26.04,15.99
2018,7,23,19,0,227.0,24.0,4.4,19.0,39.0,19.81,4.21
2018,7,23,19,15,121.5,13.5,4.4,18.55,20.5,12.87,0.0
2018,7,23,19,30,16.0,3.0,4.4,18.1,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.5,4.35,17.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.5,14.75,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,14.9,2.0,0.0,0.0
2018,7,24,5,15,132.0,13.5,3.55,15.3,22.0,12.87,0.0
2018,7,24,5,30,247.0,25.0,3.6,15.7,42.0,20.63,6.3
2018,7,24,5,45,349.5,34.0,3.65,16.15,79.5,26.8,17.04
2018,7,24,6,0,452.0,43.0,3.7,16.6,117.0,43.5,23.88
2018,7,24,6,15,519.0,49.5,3.7,17.2,162.5,84.34,45.08
2018,7,24,6,30,586.0,56.0,3.7,17.8,208.0,133.21,80.3
2018,7,24,6,45,632.0,61.0,3.75,18.4,257.5,184.32,122.88
2018,7,24,7,0,678.0,66.0,3.8,19.0,307.0,242.12,173.05
2018,7,24,7,15,711.5,69.5,3.75,19.65,357.5,297.55,221.96
2018,7,24,7,30,745.0,73.0,3.7,20.3,408.0,356.08,272.58
2018,7,24,7,45,770.5,75.5,3.65,21.0,457.5,412.95,320.6
2018,7,24,8,0,796.0,78.0,3.6,21.7,507.0,471.4,368.25
2018,7,24,8,15,815.0,81.0,3.65,22.5,555.0,527.81,412.7
2018,7,24,8,30,834.0,84.0,3.7,23.3,603.0,584.39,455.74
2018,7,24,8,45,849.5,85.0,3.7,24.1,647.0,636.69,494.11
2018,7,24,9,0,865.0,86.0,3.7,24.9,691.0,688.34,530.47
2018,7,24,9,15,871.5,90.0,3.8,25.55,729.5,735.51,561.6
2018,7,24,9,30,878.0,94.0,3.9,26.2,768.0,780.75,590.9
2018,7,24,9,45,881.0,98.5,4.0,26.85,801.0,821.49,616.7
2018,7,24,10,0,884.0,103.0,4.1,27.5,834.0,859.62,640.42
2018,7,24,10,15,891.5,104.0,4.15,28.0,862.5,895.39,662.46
2018,7,24,10,30,899.0,105.0,4.2,28.5,891.0,928.51,682.54
2018,7,24,10,45,905.0,105.5,4.3,29.0,913.5,956.89,699.61
2018,7,24,11,0,911.0,106.0,4.4,29.5,936.0,982.2,714.61
2018,7,24,11,15,915.0,105.5,4.45,29.85,951.0,1001.35,725.74
2018,7,24,11,30,919.0,105.0,4.5,30.2,966.0,1017.11,734.74
2018,7,24,11,45,921.5,105.0,4.6,30.5,974.0,1028.42,741.36
2018,7,24,12,0,924.0,105.0,4.7,30.8,982.0,1036.17,745.79
2018,7,24,12,15,923.0,106.0,4.8,30.85,981.5,1037.83,747.47
2018,7,24,12,30,922.0,107.0,4.9,30.9,981.0,1035.88,746.95
2018,7,24,12,45,920.0,107.0,5.0,30.95,973.5,1028.3,742.89
2018,7,24,13,0,918.0,107.0,5.1,31.0,966.0,1017.18,736.6
2018,7,24,13,15,915.5,106.5,5.2,30.85,951.5,1001.55,728.01
2018,7,24,13,30,913.0,106.0,5.3,30.7,937.0,982.49,717.18
2018,7,24,13,45,909.0,104.5,5.4,30.55,915.0,957.68,702.48
2018,7,24,14,0,905.0,103.0,5.5,30.4,893.0,929.7,685.57
2018,7,24,14,15,899.5,102.0,5.55,30.1,865.0,897.89,666.06
2018,7,24,14,30,894.0,101.0,5.6,29.8,837.0,863.28,644.48
2018,7,24,14,45,886.5,99.0,5.65,29.5,803.0,823.43,619.01
2018,7,24,15,0,879.0,97.0,5.7,29.2,769.0,781.3,591.65
2018,7,24,15,15,868.0,95.0,5.7,29.2,729.0,734.54,559.75
2018,7,24,15,30,857.0,93.0,5.7,29.2,689.0,686.24,526.21
2018,7,24,15,45,844.0,90.0,5.75,28.05,645.0,634.36,490.0
2018,7,24,16,0,831.0,87.0,5.8,26.9,601.0,581.63,451.78
2018,7,24,16,15,814.5,84.0,5.75,26.25,554.0,526.78,409.43
2018,7,24,16,30,798.0,81.0,5.7,25.6,507.0,471.19,365.12
2018,7,24,16,45,775.5,77.5,5.7,25.0,457.5,412.86,317.24
2018,7,24,17,0,753.0,74.0,5.7,24.4,408.0,355.82,268.89
2018,7,24,17,15,721.5,69.5,5.55,23.75,357.5,296.54,217.68
2018,7,24,17,30,690.0,65.0,5.4,23.1,307.0,240.16,168.2
2018,7,24,17,45,645.5,59.5,5.3,22.45,257.0,183.44,119.45
2018,7,24,18,0,601.0,54.0,5.2,21.8,207.0,129.72,75.51
2018,7,24,18,15,534.0,47.0,5.05,21.2,160.5,79.86,40.72
2018,7,24,18,30,467.0,40.0,4.9,20.6,114.0,38.06,20.63
2018,7,24,18,45,361.0,31.5,4.75,20.0,76.5,24.76,14.83
2018,7,24,19,0,255.0,23.0,4.6,19.4,39.0,18.95,2.64
2018,7,24,19,15,136.0,13.0,4.6,19.05,20.5,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.7,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,14.0,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,14.1,2.0,0.0,0.0
2018,7,25,5,15,169.5,12.5,3.3,14.6,22.5,11.91,0.0
2018,7,25,5,30,314.0,22.0,3.3,15.1,43.0,17.82,3.84
2018,7,25,5,45,418.5,29.5,3.3,15.6,82.0,22.82,13.66
2018,7,25,6,0,523.0,37.0,3.3,16.1,121.0,41.51,21.5
2018,7,25,6,15,586.5,42.0,3.25,16.95,168.0,84.57,42.79
2018,7,25,6,30,650.0,47.0,3.2,17.8,215.0,135.31,79.2
2018,7,25,6,45,692.0,51.5,3.15,18.65,265.5,188.69,123.83
2018,7,25,7,0,734.0,56.0,3.1,19.5,316.0,246.69,174.37
2018,7,25,7,15,763.5,59.0,3.05,20.65,366.5,303.57,224.3
2018,7,25,7,30,793.0,62.0,3.0,21.8,417.0,363.99,275.88
2018,7,25,7,45,814.0,65.5,2.95,22.95,467.0,422.2,324.1
2018,7,25,8,0,835.0,69.0,2.9,24.1,517.0,481.43,371.13
2018,7,25,8,15,851.0,72.0,2.95,25.1,565.0,538.17,414.85
2018,7,25,8,30,867.0,75.0,3.0,26.1,613.0,594.83,456.81
2018,7,25,8,45,879.0,77.0,3.0,27.1,657.0,647.52,494.2
2018,7,25,9,0,891.0,79.0,3.0,28.1,701.0,699.17,528.89
2018,7,25,9,15,898.0,82.5,3.05,29.1,740.0,747.4,558.94
2018,7,25,9,30,905.0,86.0,3.1,30.1,779.0,793.65,587.05
2018,7,25,9,45,908.5,89.5,3.1,31.1,812.5,834.87,610.95
2018,7,25,10,0,912.0,93.0,3.1,32.1,846.0,873.44,632.68
2018,7,25,10,15,918.0,95.0,3.2,33.0,875.0,909.84,653.52
2018,7,25,10,30,924.0,97.0,3.3,33.9,904.0,943.41,672.31
2018,7,25,10,45,928.0,98.0,3.35,34.75,925.5,971.09,686.96
2018,7,25,11,0,932.0,99.0,3.4,35.6,947.0,995.53,699.49
2018,7,25,11,15,934.5,99.5,3.55,36.15,961.5,1014.63,710.22
2018,7,25,11,30,937.0,100.0,3.7,36.7,976.0,1030.22,718.81
2018,7,25,11,45,937.5,101.0,3.85,37.25,983.5,1040.76,724.32
2018,7,25,12,0,938.0,102.0,4.0,37.8,991.0,1047.64,727.66
2018,7,25,12,15,938.5,102.0,4.15,37.8,991.0,1049.81,729.85
2018,7,25,12,30,939.0,102.0,4.3,37.8,991.0,1048.31,729.87
2018,7,25,12,45,938.5,101.5,4.5,37.85,984.0,1041.6,726.87
2018,7,25,13,0,938.0,101.0,4.7,37.9,977.0,1031.24,721.63
2018,7,25,13,15,935.0,100.0,4.9,37.6,961.5,1014.31,713.42
2018,7,25,13,30,932.0,99.0,5.1,37.3,946.0,993.89,703.45
2018,7,25,13,45,926.5,99.0,5.25,37.05,923.5,968.77,689.8
2018,7,25,14,0,921.0,99.0,5.4,36.8,901.0,940.5,673.94
2018,7,25,14,15,897.5,107.0,5.5,36.25,867.5,901.58,651.38
2018,7,25,14,30,874.0,115.0,5.6,35.7,834.0,860.86,627.28
2018,7,25,14,45,820.5,134.5,5.75,35.15,786.5,810.35,596.28
2018,7,25,15,0,767.0,154.0,5.9,34.6,739.0,756.07,562.0
2018,7,25,15,15,809.0,126.0,5.9,34.6,713.5,725.82,542.2
2018,7,25,15,30,851.0,98.0,5.9,34.6,688.0,687.28,515.94
2018,7,25,15,45,838.5,94.0,6.0,33.0,643.5,634.92,481.21
2018,7,25,16,0,826.0,90.0,6.1,31.4,599.0,582.58,444.94
2018,7,25,16,15,818.0,84.5,6.1,30.1,554.5,529.13,405.55
2018,7,25,16,30,810.0,79.0,6.1,28.8,510.0,474.88,363.85
2018,7,25,16,45,783.0,76.0,6.1,27.45,458.5,414.42,315.76
2018,7,25,17,0,756.0,73.0,6.1,26.1,407.0,355.74,267.29
2018,7,25,17,15,691.5,73.5,6.0,24.8,349.5,290.76,213.1
2018,7,25,17,30,627.0,74.0,5.9,23.5,292.0,230.74,162.5
2018,7,25,17,45,582.5,66.0,5.75,22.25,243.0,175.1,115.3
2018,7,25,18,0,538.0,58.0,5.6,21.0,194.0,124.53,74.24
2018,7,25,18,15,491.0,50.0,5.45,20.35,152.5,79.01,41.82
2018,7,25,18,30,444.0,42.0,5.3,19.7,111.0,39.18,22.13
2018,7,25,18,45,320.5,32.0,5.1,19.05,72.5,25.31,15.26
2018,7,25,19,0,197.0,22.0,4.9,18.4,34.0,18.05,0.96
2018,7,25,19,15,98.5,11.0,4.8,18.15,17.0,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.2,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,7,26,5,15,109.5,13.5,3.4,14.7,20.0,12.87,0.0
2018,7,26,5,30,207.0,25.0,3.4,15.1,38.0,20.9,4.25
2018,7,26,5,45,313.5,35.0,3.35,15.5,75.0,27.99,17.94
2018,7,26,6,0,420.0,45.0,3.3,15.9,112.0,44.02,25.28
2018,7,26,6,15,489.0,52.5,3.25,16.65,157.5,83.95,46.14
2018,7,26,6,30,558.0,60.0,3.2,17.4,203.0,132.24,80.79
2018,7,26,6,45,604.0,66.5,3.2,18.15,252.5,183.17,122.98
2018,7,26,7,0,650.0,73.0,3.2,18.9,302.0,239.28,171.4
2018,7,26,7,15,683.0,78.5,3.15,19.75,352.5,295.21,220.21
2018,7,26,7,30,716.0,84.0,3.1,20.6,403.0,355.52,271.59
2018,7,26,7,45,739.0,88.5,3.05,21.5,452.0,411.86,318.47
2018,7,26,8,0,762.0,93.0,3.0,22.4,501.0,469.59,364.73
2018,7,26,8,15,780.5,97.0,3.05,23.2,548.5,525.49,408.26
2018,7,26,8,30,799.0,101.0,3.1,24.0,596.0,581.71,450.51
2018,7,26,8,45,812.0,105.5,3.15,24.85,640.0,634.95,489.03
2018,7,26,9,0,825.0,110.0,3.2,25.7,684.0,687.42,525.74
2018,7,26,9,15,829.0,116.5,3.25,26.5,722.0,734.31,556.61
2018,7,26,9,30,833.0,123.0,3.3,27.3,760.0,779.16,584.78
2018,7,26,9,45,831.5,131.5,3.35,28.1,792.0,819.37,609.32
2018,7,26,10,0,830.0,140.0,3.4,28.9,824.0,856.79,631.63
2018,7,26,10,15,837.0,142.5,3.55,29.45,852.5,892.66,653.85
2018,7,26,10,30,844.0,145.0,3.7,30.0,881.0,925.99,674.24
2018,7,26,10,45,848.5,147.0,3.8,30.55,902.5,946.46,685.81
2018,7,26,11,0,853.0,149.0,3.9,31.1,924.0,970.69,699.91
2018,7,26,11,15,857.5,149.0,4.1,31.3,939.0,989.9,712.3
2018,7,26,11,30,862.0,149.0,4.3,31.5,954.0,1005.93,722.72
2018,7,26,11,45,865.5,148.5,4.45,31.7,962.0,1017.23,729.88
2018,7,26,12,0,869.0,148.0,4.6,31.9,970.0,1025.18,735.0
2018,7,26,12,15,871.5,147.0,4.75,31.8,971.5,1028.26,738.08
2018,7,26,12,30,874.0,146.0,4.9,31.7,973.0,1027.92,739.47
2018,7,26,12,45,875.5,143.5,5.05,31.6,966.0,1021.65,737.09
2018,7,26,13,0,877.0,141.0,5.2,31.5,959.0,1011.92,732.52
2018,7,26,13,15,876.0,139.0,5.35,31.15,945.0,996.81,725.18
2018,7,26,13,30,875.0,137.0,5.5,30.8,931.0,978.35,715.59
2018,7,26,13,45,829.0,159.5,5.6,30.4,897.0,946.53,696.79
2018,7,26,14,0,783.0,182.0,5.7,30.0,863.0,905.85,671.77
2018,7,26,14,15,812.0,159.0,5.75,29.35,844.5,885.09,660.6
2018,7,26,14,30,841.0,136.0,5.8,28.7,826.0,859.38,645.82
2018,7,26,14,45,844.5,126.5,5.9,28.05,794.5,821.9,622.83
2018,7,26,15,0,848.0,117.0,6.0,27.4,763.0,777.92,594.86
2018,7,26,15,15,836.0,114.5,6.0,27.4,722.5,734.01,564.63
2018,7,26,15,30,824.0,112.0,6.0,27.4,682.0,685.2,529.49
2018,7,26,15,45,811.5,107.5,6.0,25.85,638.0,632.93,493.35
2018,7,26,16,0,799.0,103.0,6.0,24.3,594.0,579.86,455.14
2018,7,26,16,15,783.5,98.5,5.9,23.55,547.5,524.64,412.21
2018,7,26,16,30,768.0,94.0,5.8,22.8,501.0,469.46,367.89
2018,7,26,16,45,745.0,88.5,5.75,22.0,451.0,410.37,319.23
2018,7,26,17,0,722.0,83.0,5.7,21.2,401.0,352.71,270.18
2018,7,26,17,15,688.5,78.0,5.55,20.45,350.5,292.45,217.9
2018,7,26,17,30,655.0,73.0,5.4,19.7,300.0,236.64,168.62
2018,7,26,17,45,608.5,66.5,5.3,18.9,250.0,180.32,119.95
2018,7,26,18,0,562.0,60.0,5.2,18.1,200.0,129.27,77.95
2018,7,26,18,15,493.5,51.5,5.1,17.6,154.0,80.22,43.3
2018,7,26,18,30,425.0,43.0,5.0,17.1,108.0,39.5,23.1
2018,7,26,18,45,314.5,32.5,4.9,16.65,71.0,25.91,15.84
2018,7,26,19,0,204.0,22.0,4.8,16.2,34.0,18.19,0.0
2018,7,26,19,15,102.0,11.0,4.75,15.95,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,3.5,0.5,4.15,12.75,0.5,0.0,0.0
2018,7,27,5,0,7.0,1.0,4.2,12.8,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.3,17.0,11.44,0.0
2018,7,27,5,30,165.0,23.0,4.3,13.8,33.0,18.2,1.73
2018,7,27,5,45,251.5,36.0,4.3,14.35,67.5,27.99,17.93
2018,7,27,6,0,338.0,49.0,4.3,14.9,102.0,44.82,27.34
2018,7,27,6,15,398.0,61.5,4.3,15.55,146.0,83.62,49.63
2018,7,27,6,30,458.0,74.0,4.3,16.2,190.0,131.02,84.6
2018,7,27,6,45,498.0,85.5,4.25,16.85,237.5,179.53,124.93
2018,7,27,7,0,538.0,97.0,4.2,17.5,285.0,232.66,170.71
2018,7,27,7,15,570.5,105.5,4.15,18.1,333.5,284.97,216.33
2018,7,27,7,30,603.0,114.0,4.1,18.7,382.0,340.52,263.95
2018,7,27,7,45,625.5,123.5,4.05,19.3,430.5,395.68,310.25
2018,7,27,8,0,648.0,133.0,4.0,19.9,479.0,452.42,356.38
2018,7,27,8,15,668.0,140.5,4.0,20.55,526.0,507.16,399.57
2018,7,27,8,30,688.0,148.0,4.0,21.2,573.0,562.66,441.97
2018,7,27,8,45,702.0,155.0,4.0,21.8,616.0,614.28,480.27
2018,7,27,9,0,716.0,162.0,4.0,22.4,659.0,665.5,517.18
2018,7,27,9,15,748.0,158.0,4.05,22.95,704.0,718.22,554.92
2018,7,27,9,30,780.0,154.0,4.1,23.5,749.0,769.59,590.29
2018,7,27,9,45,814.0,144.5,4.2,24.1,790.5,818.67,622.46
2018,7,27,10,0,848.0,135.0,4.3,24.7,832.0,867.32,653.89
2018,7,27,10,15,854.0,137.5,4.4,25.1,860.5,897.01,672.46
2018,7,27,10,30,860.0,140.0,4.5,25.5,889.0,929.33,692.85
2018,7,27,10,45,864.0,142.5,4.55,25.9,911.0,956.98,709.73
2018,7,27,11,0,868.0,145.0,4.6,26.3,933.0,981.58,724.64
2018,7,27,11,15,871.0,146.5,4.7,26.55,948.0,1001.08,737.04
2018,7,27,11,30,874.0,148.0,4.8,26.8,963.0,1017.31,747.36
2018,7,27,11,45,875.0,148.5,4.85,27.05,970.0,1027.23,753.18
2018,7,27,12,0,876.0,149.0,4.9,27.3,977.0,1033.73,756.89
2018,7,27,12,15,888.5,141.5,5.0,27.4,981.0,1040.45,761.76
2018,7,27,12,30,901.0,134.0,5.1,27.5,985.0,1043.62,764.39
2018,7,27,12,45,916.0,123.0,5.2,27.6,982.0,1042.07,764.02
2018,7,27,13,0,931.0,112.0,5.3,27.7,979.0,1036.56,761.16
2018,7,27,13,15,927.5,111.5,5.4,27.6,963.5,1019.71,751.45
2018,7,27,13,30,924.0,111.0,5.5,27.5,948.0,999.41,739.48
2018,7,27,13,45,918.5,110.5,5.55,27.4,925.5,973.88,723.63
2018,7,27,14,0,913.0,110.0,5.6,27.3,903.0,945.22,705.61
2018,7,27,14,15,906.5,109.0,5.65,26.9,874.0,912.17,685.32
2018,7,27,14,30,900.0,108.0,5.7,26.5,845.0,876.35,662.92
2018,7,27,14,45,890.5,106.5,5.75,26.1,809.5,835.02,636.36
2018,7,27,15,0,881.0,105.0,5.8,25.7,774.0,791.53,607.92
2018,7,27,15,15,869.0,103.0,5.8,25.7,733.5,743.78,574.88
2018,7,27,15,30,857.0,101.0,5.8,25.7,693.0,694.55,539.94
2018,7,27,15,45,842.5,98.5,5.7,24.65,648.0,643.58,503.23
2018,7,27,16,0,828.0,96.0,5.6,23.6,603.0,589.83,463.26
2018,7,27,16,15,808.5,93.0,5.55,23.0,555.0,532.46,418.52
2018,7,27,16,30,789.0,90.0,5.5,22.4,507.0,475.47,372.65
2018,7,27,16,45,762.5,86.0,5.45,21.85,456.0,415.18,322.7
2018,7,27,17,0,736.0,82.0,5.4,21.3,405.0,356.66,272.71
2018,7,27,17,15,698.0,78.0,5.4,20.5,353.0,295.12,219.65
2018,7,27,17,30,660.0,74.0,5.4,19.7,301.0,238.52,169.92
2018,7,27,17,45,606.5,68.5,5.35,18.9,250.5,181.44,120.91
2018,7,27,18,0,553.0,63.0,5.3,18.1,200.0,130.46,79.33
2018,7,27,18,15,474.0,55.0,5.3,17.45,153.0,81.66,45.32
2018,7,27,18,30,395.0,47.0,5.3,16.8,106.0,42.55,26.17
2018,7,27,18,45,278.5,34.5,5.25,16.1,68.5,27.98,17.46
2018,7,27,19,0,162.0,22.0,5.2,15.4,31.0,17.47,0.0
2018,7,27,19,15,81.0,11.0,5.2,15.05,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.5,12.25,10.0,7.63,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,13.53,0.0
2018,7,28,5,45,116.0,35.5,2.85,13.1,50.5,29.06,18.84
2018,7,28,6,0,171.0,55.0,3.0,13.5,81.0,48.06,32.53
2018,7,28,6,15,223.0,75.5,2.95,14.2,123.0,82.43,55.63
2018,7,28,6,30,275.0,96.0,2.9,14.9,165.0,123.53,86.73
2018,7,28,6,45,320.0,113.5,2.8,15.55,211.5,167.11,122.13
2018,7,28,7,0,365.0,131.0,2.7,16.2,258.0,216.98,163.69
2018,7,28,7,15,403.0,146.0,2.7,16.85,307.0,267.17,205.9
2018,7,28,7,30,441.0,161.0,2.7,17.5,356.0,321.46,250.94
2018,7,28,7,45,472.5,172.0,2.65,18.1,403.5,373.08,293.08
2018,7,28,8,0,504.0,183.0,2.6,18.7,451.0,427.5,336.32
2018,7,28,8,15,529.0,192.5,2.6,19.35,497.0,479.5,376.57
2018,7,28,8,30,554.0,202.0,2.6,20.0,543.0,533.05,416.82
2018,7,28,8,45,574.5,210.0,2.6,20.6,586.5,583.53,453.74
2018,7,28,9,0,595.0,218.0,2.6,21.2,630.0,634.54,490.05
2018,7,28,9,15,605.0,228.0,2.65,21.85,668.0,682.39,523.05
2018,7,28,9,30,615.0,238.0,2.7,22.5,706.0,727.01,553.05
2018,7,28,9,45,620.0,247.5,2.75,23.2,738.0,765.96,578.33
2018,7,28,10,0,625.0,257.0,2.8,23.9,770.0,803.23,601.97
2018,7,28,10,15,637.0,261.0,2.95,24.55,799.5,839.51,625.52
2018,7,28,10,30,649.0,265.0,3.1,25.2,829.0,874.16,647.66
2018,7,28,10,45,659.5,266.5,3.2,25.85,852.0,903.11,665.5
2018,7,28,11,0,670.0,268.0,3.3,26.5,875.0,929.92,681.78
2018,7,28,11,15,676.5,269.0,3.45,27.0,890.5,950.02,694.23
2018,7,28,11,30,683.0,270.0,3.6,27.5,906.0,967.49,704.97
2018,7,28,11,45,688.0,269.5,3.7,28.0,914.5,979.23,711.67
2018,7,28,12,0,693.0,269.0,3.8,28.5,923.0,988.09,716.55
2018,7,28,12,15,714.5,256.0,3.9,28.8,930.0,998.03,722.69
2018,7,28,12,30,736.0,243.0,4.0,29.1,937.0,1004.76,726.81
2018,7,28,12,45,763.0,224.0,4.1,29.35,938.5,1007.41,728.53
2018,7,28,13,0,790.0,205.0,4.2,29.6,940.0,1000.18,723.96
2018,7,28,13,15,787.0,203.0,4.3,29.5,925.0,983.83,714.57
2018,7,28,13,30,784.0,201.0,4.4,29.4,910.0,964.42,703.24
2018,7,28,13,45,779.5,198.0,4.55,29.35,888.5,939.69,688.46
2018,7,28,14,0,775.0,195.0,4.7,29.3,867.0,916.7,675.0
2018,7,28,14,15,769.0,191.0,4.8,28.95,839.0,883.8,655.37
2018,7,28,14,30,763.0,187.0,4.9,28.6,811.0,848.51,633.9
2018,7,28,14,45,755.0,182.0,5.0,28.2,777.0,808.39,608.86
2018,7,28,15,0,747.0,177.0,5.1,27.8,743.0,766.4,581.53
2018,7,28,15,15,732.0,172.5,5.1,27.8,702.5,718.14,547.3
2018,7,28,15,30,717.0,168.0,5.1,27.8,662.0,669.04,511.82
2018,7,28,15,45,705.5,160.0,5.15,26.7,619.0,618.16,476.65
2018,7,28,16,0,694.0,152.0,5.2,25.6,576.0,566.66,439.72
2018,7,28,16,15,682.0,141.5,5.15,24.9,530.0,512.08,398.27
2018,7,28,16,30,670.0,131.0,5.1,24.2,484.0,457.43,355.4
2018,7,28,16,45,648.0,122.0,5.05,23.55,435.0,400.13,309.0
2018,7,28,17,0,626.0,113.0,5.0,22.9,386.0,344.33,262.44
2018,7,28,17,15,590.0,104.5,4.95,22.0,335.5,286.41,213.55
2018,7,28,17,30,554.0,96.0,4.9,21.1,285.0,232.14,167.01
2018,7,28,17,45,504.5,85.0,4.85,20.2,235.5,176.85,120.49
2018,7,28,18,0,455.0,74.0,4.8,19.3,186.0,127.36,80.6
2018,7,28,18,15,385.0,62.0,4.7,18.6,141.5,80.02,47.04
2018,7,28,18,30,315.0,50.0,4.6,17.9,97.0,42.55,26.93
2018,7,28,18,45,219.5,35.0,4.5,17.25,62.0,27.33,16.69
2018,7,28,19,0,124.0,20.0,4.4,16.6,27.0,15.83,0.0
2018,7,28,19,15,62.0,10.0,4.4,16.2,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,5,15,46.5,10.0,3.4,13.4,12.5,9.53,0.0
2018,7,29,5,30,93.0,20.0,3.4,13.7,25.0,15.76,0.0
2018,7,29,5,45,166.5,36.0,3.45,13.95,57.0,28.01,17.76
2018,7,29,6,0,240.0,52.0,3.5,14.2,89.0,45.02,29.13
2018,7,29,6,15,299.5,68.5,3.5,14.75,131.5,81.43,51.77
2018,7,29,6,30,359.0,85.0,3.5,15.3,174.0,125.2,84.31
2018,7,29,6,45,410.5,97.5,3.5,15.8,222.0,171.05,121.74
2018,7,29,7,0,462.0,110.0,3.5,16.3,270.0,222.91,165.66
2018,7,29,7,15,499.5,121.5,3.5,16.9,319.5,275.21,210.68
2018,7,29,7,30,537.0,133.0,3.5,17.5,369.0,331.42,258.34
2018,7,29,7,45,565.5,142.0,3.5,18.1,417.5,385.02,303.08
2018,7,29,8,0,594.0,151.0,3.5,18.7,466.0,443.45,350.33
2018,7,29,8,15,617.5,158.5,3.5,19.35,513.0,497.44,392.8
2018,7,29,8,30,641.0,166.0,3.5,20.0,560.0,552.64,434.91
2018,7,29,8,45,660.0,172.0,3.5,20.6,603.5,604.41,473.32
2018,7,29,9,0,679.0,178.0,3.5,21.2,647.0,656.33,510.78
2018,7,29,9,15,697.0,181.0,3.55,21.5,687.5,704.44,545.38
2018,7,29,9,30,715.0,184.0,3.6,21.8,728.0,752.01,578.9
2018,7,29,9,45,730.5,186.0,3.65,22.1,763.5,795.72,608.99
2018,7,29,10,0,746.0,188.0,3.7,22.4,799.0,838.14,636.91
2018,7,29,10,15,757.5,189.5,3.75,22.5,828.5,874.97,661.21
2018,7,29,10,30,769.0,191.0,3.8,22.6,858.0,905.37,680.99
2018,7,29,10,45,717.0,224.5,3.9,22.75,859.0,915.63,687.2
2018,7,29,11,0,665.0,258.0,4.0,22.9,860.0,915.85,686.27
2018,7,29,11,15,706.0,239.5,4.05,22.9,888.0,949.88,709.71
2018,7,29,11,30,747.0,221.0,4.1,22.9,916.0,981.85,730.91
2018,7,29,11,45,782.0,202.5,4.2,22.95,935.0,999.23,742.49
2018,7,29,12,0,817.0,184.0,4.3,23.0,954.0,1020.55,756.9
2018,7,29,12,15,724.0,237.0,4.35,23.05,919.0,988.95,735.67
2018,7,29,12,30,631.0,290.0,4.4,23.1,884.0,947.03,706.23
2018,7,29,12,45,571.5,326.0,4.5,23.1,861.0,918.72,685.95
2018,7,29,13,0,512.0,362.0,4.6,23.1,838.0,889.68,665.12
2018,7,29,13,15,477.5,367.5,4.65,23.05,805.5,853.28,640.13
2018,7,29,13,30,443.0,373.0,4.7,23.0,773.0,815.79,614.18
2018,7,29,13,45,351.5,388.5,4.75,22.9,701.0,727.2,550.65
2018,7,29,14,0,260.0,404.0,4.8,22.8,629.0,649.48,493.69
2018,7,29,14,15,252.0,393.0,4.85,22.5,605.0,622.16,475.35
2018,7,29,14,30,244.0,382.0,4.9,22.2,581.0,594.38,456.24
2018,7,29,14,45,239.0,357.5,4.95,21.9,545.5,555.28,428.85
2018,7,29,15,0,234.0,333.0,5.0,21.6,510.0,515.89,400.85
2018,7,29,15,15,370.0,277.5,5.0,21.6,540.0,548.53,429.2
2018,7,29,15,30,506.0,222.0,5.0,21.6,570.0,574.84,451.57
2018,7,29,15,45,388.0,238.0,5.0,21.05,494.0,488.91,385.33
2018,7,29,16,0,270.0,254.0,5.0,20.5,418.0,408.78,322.95
2018,7,29,16,15,345.0,216.0,5.0,20.1,408.0,396.4,314.46
2018,7,29,16,30,420.0,178.0,5.0,19.7,398.0,379.26,300.71
2018,7,29,16,45,511.0,141.0,5.0,19.25,381.5,357.3,281.49
2018,7,29,17,0,602.0,104.0,5.0,18.8,365.0,326.57,253.01
2018,7,29,17,15,603.0,91.5,4.95,18.25,324.5,277.78,209.47
2018,7,29,17,30,604.0,79.0,4.9,17.7,284.0,228.35,164.49
2018,7,29,17,45,535.0,72.5,4.85,17.15,231.5,170.63,115.52
2018,7,29,18,0,466.0,66.0,4.8,16.6,179.0,120.96,75.65
2018,7,29,18,15,379.0,55.5,4.7,16.15,133.5,74.58,43.27
2018,7,29,18,30,292.0,45.0,4.6,15.7,88.0,37.9,23.72
2018,7,29,18,45,214.0,32.0,4.5,15.3,57.0,24.94,14.71
2018,7,29,19,0,136.0,19.0,4.4,14.9,26.0,15.05,0.0
2018,7,29,19,15,68.0,9.5,4.35,14.75,13.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,5,15,29.0,9.5,3.55,12.85,11.0,9.05,0.0
2018,7,30,5,30,58.0,19.0,3.6,13.2,22.0,15.89,0.0
2018,7,30,5,45,131.5,35.5,3.7,13.6,52.5,29.03,18.49
2018,7,30,6,0,205.0,52.0,3.8,14.0,83.0,44.26,29.02
2018,7,30,6,15,262.0,69.5,3.75,14.7,124.5,79.23,51.38
2018,7,30,6,30,319.0,87.0,3.7,15.4,166.0,121.3,82.78
2018,7,30,6,45,357.5,101.0,3.65,16.15,208.5,163.56,117.5
2018,7,30,7,0,396.0,115.0,3.6,16.9,251.0,210.33,157.13
2018,7,30,7,15,439.0,128.5,3.55,17.65,302.0,262.43,201.19
2018,7,30,7,30,482.0,142.0,3.5,18.4,353.0,319.19,248.53
2018,7,30,7,45,487.0,158.0,3.4,19.15,393.5,366.27,287.58
2018,7,30,8,0,492.0,174.0,3.3,19.9,434.0,413.28,325.22
2018,7,30,8,15,536.0,180.5,3.3,20.7,488.0,472.04,370.8
2018,7,30,8,30,580.0,187.0,3.3,21.5,542.0,534.29,417.74
2018,7,30,8,45,608.5,192.0,3.35,22.3,589.0,590.92,459.23
2018,7,30,9,0,637.0,197.0,3.4,23.1,636.0,646.21,498.69
2018,7,30,9,15,656.5,200.5,3.4,23.8,676.5,694.26,531.93
2018,7,30,9,30,676.0,204.0,3.4,24.5,717.0,742.01,564.15
2018,7,30,9,45,632.0,232.5,3.45,25.25,729.5,762.06,575.0
2018,7,30,10,0,588.0,261.0,3.5,26.0,742.0,776.57,581.86
2018,7,30,10,15,647.0,243.5,3.6,26.5,790.0,832.24,620.27
2018,7,30,10,30,706.0,226.0,3.7,27.0,838.0,888.53,657.86
2018,7,30,10,45,733.5,217.0,3.75,27.55,867.0,924.01,679.34
2018,7,30,11,0,761.0,208.0,3.8,28.1,896.0,957.71,699.6
2018,7,30,11,15,767.5,207.5,3.85,28.55,911.0,977.64,710.99
2018,7,30,11,30,774.0,207.0,3.9,29.0,926.0,988.43,716.52
2018,7,30,11,45,753.5,219.0,3.95,29.4,923.5,994.63,719.36
2018,7,30,12,0,733.0,231.0,4.0,29.8,921.0,991.05,715.97
2018,7,30,12,15,756.0,218.5,4.05,30.05,930.0,1002.7,723.09
2018,7,30,12,30,779.0,206.0,4.1,30.3,939.0,1004.6,723.87
2018,7,30,12,45,800.5,192.0,4.15,30.55,939.5,1007.14,725.25
2018,7,30,13,0,822.0,178.0,4.2,30.8,940.0,1005.9,724.28
2018,7,30,13,15,819.0,176.5,4.25,30.7,925.5,989.56,714.65
2018,7,30,13,30,816.0,175.0,4.3,30.6,911.0,970.05,703.1
2018,7,30,13,45,811.5,172.5,4.35,30.45,889.0,945.08,688.1
2018,7,30,14,0,807.0,170.0,4.4,30.3,867.0,917.23,671.16
2018,7,30,14,15,798.0,167.5,4.45,29.9,837.5,882.69,650.31
2018,7,30,14,30,789.0,165.0,4.5,29.5,808.0,845.85,627.69
2018,7,30,14,45,776.5,162.5,4.6,29.1,772.5,804.08,601.61
2018,7,30,15,0,764.0,160.0,4.7,28.7,737.0,762.68,575.61
2018,7,30,15,15,749.5,156.0,4.7,28.7,696.5,714.59,541.86
2018,7,30,15,30,735.0,152.0,4.7,28.7,656.0,665.56,506.7
2018,7,30,15,45,715.0,148.0,4.75,27.5,611.0,612.37,470.14
2018,7,30,16,0,695.0,144.0,4.8,26.3,566.0,559.31,432.33
2018,7,30,16,15,668.0,139.0,4.8,25.5,517.5,501.94,389.11
2018,7,30,16,30,641.0,134.0,4.8,24.7,469.0,446.05,345.64
2018,7,30,16,45,607.5,127.0,4.85,23.95,418.5,387.25,298.64
2018,7,30,17,0,574.0,120.0,4.9,23.2,368.0,331.29,252.56
2018,7,30,17,15,528.0,112.5,4.9,22.2,317.5,272.12,203.38
2018,7,30,17,30,482.0,105.0,4.9,21.2,267.0,219.91,159.32
2018,7,30,17,45,424.0,93.0,4.9,20.2,218.0,166.38,115.1
2018,7,30,18,0,366.0,81.0,4.9,19.2,169.0,119.65,78.13
2018,7,30,18,15,295.5,65.5,4.8,18.45,125.5,75.98,47.06
2018,7,30,18,30,225.0,50.0,4.7,17.7,82.0,40.96,29.57
2018,7,30,18,45,148.0,32.5,4.65,16.9,50.0,25.34,14.71
2018,7,30,19,0,71.0,15.0,4.6,16.1,18.0,11.77,0.0
2018,7,30,19,15,35.5,7.5,4.5,15.75,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.0,3.15,12.2,10.0,7.63,0.0
2018,7,31,5,30,72.0,16.0,3.2,12.6,20.0,12.54,0.0
2018,7,31,5,45,135.5,34.0,3.25,13.05,50.5,27.88,17.42
2018,7,31,6,0,199.0,52.0,3.3,13.5,81.0,44.02,29.03
2018,7,31,6,15,256.5,70.0,3.25,14.2,123.0,79.11,51.6
2018,7,31,6,30,314.0,88.0,3.2,14.9,165.0,121.38,83.19
2018,7,31,6,45,362.5,103.5,3.15,15.65,212.0,166.7,120.04
